Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.74
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.25
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.13
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
774937,Belfry Road - Droitwich,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.22
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.3
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.95
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
774937,Belfry Road - Droitwich,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
774937,Belfry Road - Droitwich,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
