Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
