Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
