Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
