Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
774937,Belfry Road - Droitwich,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
774937,Belfry Road - Droitwich,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
774937,Belfry Road - Droitwich,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.68
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.11
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
774937,Belfry Road - Droitwich,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.9
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
774937,Belfry Road - Droitwich,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
