Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.98
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
774937,Belfry Road - Droitwich,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.23
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.81
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
774937,Belfry Road - Droitwich,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
774937,Belfry Road - Droitwich,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.37
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
774937,Belfry Road - Droitwich,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.6
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.19
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.33
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.17
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.99
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.11
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.2
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.41
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.2
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.38
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.01
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.54
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.03
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
