Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.1
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.89
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.24
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.5
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.16
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.94
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.35
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.68
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.6
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.62
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.36
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.33
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.72
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.82
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.11
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.45
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.72
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
