Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
774937,Belfry Road - Droitwich,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.56
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
