Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
774937,Belfry Road - Droitwich,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
