Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.92
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
774937,Belfry Road - Droitwich,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.25
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
