Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
774937,Belfry Road - Droitwich,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.11
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
774937,Belfry Road - Droitwich,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.22
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.78
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
