Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
