Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
