Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
