Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.91
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
774937,Belfry Road - Droitwich,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.45
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.5
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
774937,Belfry Road - Droitwich,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.41
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.36
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.63
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
774937,Belfry Road - Droitwich,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.59
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.58
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.77
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.85
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
774937,Belfry Road - Droitwich,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.91
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.45
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.28
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.13
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
774937,Belfry Road - Droitwich,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.43
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.69
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
774937,Belfry Road - Droitwich,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.06
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.63
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
774937,Belfry Road - Droitwich,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.89
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.26
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
774937,Belfry Road - Droitwich,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.02
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.72
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.89
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
774937,Belfry Road - Droitwich,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.37
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.17
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
774937,Belfry Road - Droitwich,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.4
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.41
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
774937,Belfry Road - Droitwich,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.81
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
