Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.41
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
774937,Belfry Road - Droitwich,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.05
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.69
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.25
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
774937,Belfry Road - Droitwich,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.49
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
774937,Belfry Road - Droitwich,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.24
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.26
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.43
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
774937,Belfry Road - Droitwich,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.02
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.32
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
774937,Belfry Road - Droitwich,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.21
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.01
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.31
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.73
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.45
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
774937,Belfry Road - Droitwich,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.32
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
774937,Belfry Road - Droitwich,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.72
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.94
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
774937,Belfry Road - Droitwich,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.9
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
774937,Belfry Road - Droitwich,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
774937,Belfry Road - Droitwich,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
