Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
774937,Belfry Road - Droitwich,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.26
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.69
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.21
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.7
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.89
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.45
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.64
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
774937,Belfry Road - Droitwich,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.11
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.34
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
774937,Belfry Road - Droitwich,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
774937,Belfry Road - Droitwich,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.05
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.9
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
