Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.43
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,22.2
