Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.97
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
