Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
774937,Belfry Road - Droitwich,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
774937,Belfry Road - Droitwich,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.84
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.02
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
774937,Belfry Road - Droitwich,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.44
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
774937,Belfry Road - Droitwich,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
774937,Belfry Road - Droitwich,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-04-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.65
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
