Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.11
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
774937,Belfry Road - Droitwich,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
