Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
