Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
