Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
