Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
