Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
774937,Belfry Road - Droitwich,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
774937,Belfry Road - Droitwich,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
