Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.68
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
774937,Belfry Road - Droitwich,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.62
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.81
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.03
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.4
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.8
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.61
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.92
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.81
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
774937,Belfry Road - Droitwich,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.22
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
774937,Belfry Road - Droitwich,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.32
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.11
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.78
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
