Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.24
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.72
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.13
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.43
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.93
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
774937,Belfry Road - Droitwich,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.81
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.8
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.8
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.63
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.55
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.69
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.47
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.17
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
774937,Belfry Road - Droitwich,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.58
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.43
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.16
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
774937,Belfry Road - Droitwich,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.43
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.54
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.41
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.96
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
774937,Belfry Road - Droitwich,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.88
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.61
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.83
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.02
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
774937,Belfry Road - Droitwich,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.14
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.45
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.32
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
774937,Belfry Road - Droitwich,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.31
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.01
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.18
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.73
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.69
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
774937,Belfry Road - Droitwich,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.43
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.93
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
774937,Belfry Road - Droitwich,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.06
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.95
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
