Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.77
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.85
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.61
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
774937,Belfry Road - Droitwich,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.9
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.16
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.29
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.15
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.57
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.04
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.63
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.76
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.37
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
774937,Belfry Road - Droitwich,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.66
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.85
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.06
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.75
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.52
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
774937,Belfry Road - Droitwich,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.4
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.23
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.04
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
774937,Belfry Road - Droitwich,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
774937,Belfry Road - Droitwich,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-04-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
