Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.23
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.61
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
774937,Belfry Road - Droitwich,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
