Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
