Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
