Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.03
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.77
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.13
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.13
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
774937,Belfry Road - Droitwich,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
