Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.69
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.14
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.8
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
774937,Belfry Road - Droitwich,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.43
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.52
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.45
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.09
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.55
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
