Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.24
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.04
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.19
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
774937,Belfry Road - Droitwich,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.77
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.94
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.03
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.91
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.25
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.58
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.79
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.35
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.54
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
774937,Belfry Road - Droitwich,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.05
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.51
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.24
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
774937,Belfry Road - Droitwich,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.28
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.68
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.86
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
774937,Belfry Road - Droitwich,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.9
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.57
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.78
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.81
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.53
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
774937,Belfry Road - Droitwich,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.54
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.68
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.18
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.98
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
