Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.36
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.65
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.02
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.76
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
774937,Belfry Road - Droitwich,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.95
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.07
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.11
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
774937,Belfry Road - Droitwich,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.12
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.34
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.93
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.22
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.6
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.52
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.83
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.3
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
774937,Belfry Road - Droitwich,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.84
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.77
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.4
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.32
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.55
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
774937,Belfry Road - Droitwich,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.67
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.71
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
774937,Belfry Road - Droitwich,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.05
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
