Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.47
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.4
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.16
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
