Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.59
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.22
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
774937,Belfry Road - Droitwich,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,11.9
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
