Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
