Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
774937,Belfry Road - Droitwich,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,11.9
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.69
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,11.9
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.13
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.07
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-04-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
