Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-04-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
