Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.8
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
774937,Belfry Road - Droitwich,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.44
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
774937,Belfry Road - Droitwich,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
