Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.11
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.38
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.19
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.7
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.02
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.09
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.53
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
774937,Belfry Road - Droitwich,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.87
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.05
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.95
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.09
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.76
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
