Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.3
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.25
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
774937,Belfry Road - Droitwich,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.19
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.9
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
774937,Belfry Road - Droitwich,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.01
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.43
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.05
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
774937,Belfry Road - Droitwich,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.44
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.01
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.54
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
774937,Belfry Road - Droitwich,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.81
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.39
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.13
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
774937,Belfry Road - Droitwich,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.37
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.28
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
774937,Belfry Road - Droitwich,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.89
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
774937,Belfry Road - Droitwich,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.02
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.83
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.97
