Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.78
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.92
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.31
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.92
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
774937,Belfry Road - Droitwich,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
