Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.69
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.9
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
774937,Belfry Road - Droitwich,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.34
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.7
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
774937,Belfry Road - Droitwich,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
