Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
