Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
