Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
