Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
