Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.87
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.16
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
774937,Belfry Road - Droitwich,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.59
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
774937,Belfry Road - Droitwich,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.04
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
774937,Belfry Road - Droitwich,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
