Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
774937,Belfry Road - Droitwich,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.43
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.76
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.17
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.42
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.74
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.04
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.36
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
774937,Belfry Road - Droitwich,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.32
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.79
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
774937,Belfry Road - Droitwich,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.03
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.22
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.3
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.27
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
774937,Belfry Road - Droitwich,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.46
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.13
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
774937,Belfry Road - Droitwich,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.99
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.33
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.56
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
774937,Belfry Road - Droitwich,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.62
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
