Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.06
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.41
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.4
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
774937,Belfry Road - Droitwich,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.58
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.35
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.93
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.45
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.76
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.11
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.96
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.55
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.67
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.07
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.38
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.76
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
774937,Belfry Road - Droitwich,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.45
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.77
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.15
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.53
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
774937,Belfry Road - Droitwich,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.77
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
774937,Belfry Road - Droitwich,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
