Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
774937,Belfry Road - Droitwich,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.66
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.26
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.33
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.67
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.74
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
