Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
774937,Belfry Road - Droitwich,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
