Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.89
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.94
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
774937,Belfry Road - Droitwich,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.8
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
