Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
774937,Belfry Road - Droitwich,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
774937,Belfry Road - Droitwich,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.3
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
774937,Belfry Road - Droitwich,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.31
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.17
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.65
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
