Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
774937,Belfry Road - Droitwich,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
