Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
