Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.34
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.74
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.58
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.75
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.88
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.46
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.11
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
