Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.36
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
774937,Belfry Road - Droitwich,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.32
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.85
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
774937,Belfry Road - Droitwich,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.12
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.1
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.24
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.13
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
774937,Belfry Road - Droitwich,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.58
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
774937,Belfry Road - Droitwich,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,25.3
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.91
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.11
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.99
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
774937,Belfry Road - Droitwich,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.87
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.11
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
