Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,25.3
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,25.7
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,25.4
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,25.2
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,25.2
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,25.3
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
