Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.53
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
