Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.94
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
